Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L3 Active Power,kW,24.14
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L2 Active Power,kW,21.82
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L1 Active Power,kW,11.9
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,N Current (RMS),A,56.8
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,100.3
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,90.1
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,50.3
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
581998,White Horse Carmarthen,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L3 Active Power,kW,28.83
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L2 Active Power,kW,20.83
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L1 Active Power,kW,12.76
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,N Current (RMS),A,64.9
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,119.3
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,87.3
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.7
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
581998,White Horse Carmarthen,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L3 Active Power,kW,29.87
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L2 Active Power,kW,19.97
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.32
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,N Current (RMS),A,74.5
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.7
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,85.2
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,52.7
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.8
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
581998,White Horse Carmarthen,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L3 Active Power,kW,26.68
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L2 Active Power,kW,20.23
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L1 Active Power,kW,13.69
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,N Current (RMS),A,58.7
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,112.6
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.6
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,58.4
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.9
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
581998,White Horse Carmarthen,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.2
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L3 Active Power,kW,27.92
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.58
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L1 Active Power,kW,15.32
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,N Current (RMS),A,60.1
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,116.3
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,16.0
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
581998,White Horse Carmarthen,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L3 Active Power,kW,27.39
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L2 Active Power,kW,19.04
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.92
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,N Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,114.2
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.8
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,54.8
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,16.1
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
581998,White Horse Carmarthen,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L3 Active Power,kW,30.37
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L2 Active Power,kW,20.55
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L1 Active Power,kW,13.9
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,N Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.1
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.3
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
