Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.2
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L3 Active Power,kW,28.19
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L2 Active Power,kW,20.7
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L1 Active Power,kW,15.77
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,N Current (RMS),A,57.4
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,117.3
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,67.0
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.3
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
581998,White Horse Carmarthen,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L3 Active Power,kW,31.5
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L2 Active Power,kW,22.69
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L1 Active Power,kW,15.61
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,N Current (RMS),A,65.8
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,130.4
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,94.0
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.6
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.24
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.4
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
581998,White Horse Carmarthen,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.43
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L3 Active Power,kW,36.89
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L2 Active Power,kW,21.91
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L1 Active Power,kW,16.51
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,N Current (RMS),A,85.7
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.3
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,91.9
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.4
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.4
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
581998,White Horse Carmarthen,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L3 Active Power,kW,36.23
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L2 Active Power,kW,19.83
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.41
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,N Current (RMS),A,80.0
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,150.3
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,82.9
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.0
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.5
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L3 Active Power,kW,36.25
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L2 Active Power,kW,19.13
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.1
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,N Current (RMS),A,78.9
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.6
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.4
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.3
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
581998,White Horse Carmarthen,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.25
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L3 Active Power,kW,31.55
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L2 Active Power,kW,24.35
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.16
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,N Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,130.7
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,101.7
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.4
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
