Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
581998,White Horse Carmarthen,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.08
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L2 Active Power,kW,23.37
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L1 Active Power,kW,20.9
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,N Current (RMS),A,57.1
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,133.1
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,97.4
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.4
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.7
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
581998,White Horse Carmarthen,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L3 Active Power,kW,30.63
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L2 Active Power,kW,25.41
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L1 Active Power,kW,27.81
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,N Current (RMS),A,38.9
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.0
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,105.1
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,115.6
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.7
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
581998,White Horse Carmarthen,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L3 Active Power,kW,32.14
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L2 Active Power,kW,26.56
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.22
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,N Current (RMS),A,51.0
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,109.3
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.8
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
581998,White Horse Carmarthen,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.79
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L3 Active Power,kW,32.95
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L2 Active Power,kW,26.49
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L1 Active Power,kW,25.5
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,N Current (RMS),A,47.8
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,108.8
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.8
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.8
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
581998,White Horse Carmarthen,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L3 Active Power,kW,36.13
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L2 Active Power,kW,27.07
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.09
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,N Current (RMS),A,57.3
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.2
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,111.5
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,104.3
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.8
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
581998,White Horse Carmarthen,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L3 Active Power,kW,40.2
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L2 Active Power,kW,33.4
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L1 Active Power,kW,23.74
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,N Current (RMS),A,68.6
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,165.6
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.6
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.2
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.08
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.7
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.76
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
581998,White Horse Carmarthen,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L3 Active Power,kW,37.87
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L2 Active Power,kW,36.02
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L1 Active Power,kW,22.95
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,N Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,156.2
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,148.1
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.5
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
