Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.45
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
581998,White Horse Carmarthen,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L3 Active Power,kW,40.5
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L2 Active Power,kW,36.67
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L1 Active Power,kW,30.05
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,N Current (RMS),A,55.0
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,167.0
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,150.7
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,124.5
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.3
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.09
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
581998,White Horse Carmarthen,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.89
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L3 Active Power,kW,43.3
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L2 Active Power,kW,43.06
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.71
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,N Current (RMS),A,96.5
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,178.8
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,176.7
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.5
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.52
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.36
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.08
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
581998,White Horse Carmarthen,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.81
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L3 Active Power,kW,40.21
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L2 Active Power,kW,40.23
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L1 Active Power,kW,25.13
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,N Current (RMS),A,70.7
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,165.8
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,165.2
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.2
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.52
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.17
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.95
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.58
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
581998,White Horse Carmarthen,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.13
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L3 Active Power,kW,36.47
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L2 Active Power,kW,44.53
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L1 Active Power,kW,22.46
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,N Current (RMS),A,81.5
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.0
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,182.9
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.9
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.83
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.7
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.75
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
581998,White Horse Carmarthen,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.17
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.99
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L3 Active Power,kW,38.29
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L2 Active Power,kW,40.75
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L1 Active Power,kW,23.19
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,N Current (RMS),A,73.6
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,159.2
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,167.9
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.4
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.32
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.58
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
581998,White Horse Carmarthen,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.41
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L3 Active Power,kW,37.71
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L2 Active Power,kW,41.95
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L1 Active Power,kW,22.76
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,N Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,157.3
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,173.0
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.6
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.39
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
