Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.18
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.23
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
581998,White Horse Carmarthen,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L3 Active Power,kW,41.04
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L2 Active Power,kW,29.81
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L1 Active Power,kW,24.1
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,N Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,170.7
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,123.2
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,101.1
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.9
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
581998,White Horse Carmarthen,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L3 Active Power,kW,35.45
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L2 Active Power,kW,32.24
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.34
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,N Current (RMS),A,62.3
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,147.8
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,133.3
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.8
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.24
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
581998,White Horse Carmarthen,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.16
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L3 Active Power,kW,37.54
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L2 Active Power,kW,32.43
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L1 Active Power,kW,22.03
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,N Current (RMS),A,66.9
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,157.1
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,134.3
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.9
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.91
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
581998,White Horse Carmarthen,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L3 Active Power,kW,42.15
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L2 Active Power,kW,29.76
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L1 Active Power,kW,24.13
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,N Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,176.4
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,123.6
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,101.7
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.79
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
581998,White Horse Carmarthen,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L3 Active Power,kW,44.16
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L2 Active Power,kW,25.59
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L1 Active Power,kW,25.56
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,N Current (RMS),A,82.6
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,183.9
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,105.9
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,107.5
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.92
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.69
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
581998,White Horse Carmarthen,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L3 Active Power,kW,41.27
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L2 Active Power,kW,29.93
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L1 Active Power,kW,24.94
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,N Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,172.6
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,124.8
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.1
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.6
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.82
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.16
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
581998,White Horse Carmarthen,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L3 Active Power,kW,41.75
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L2 Active Power,kW,23.95
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L1 Active Power,kW,23.56
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,N Current (RMS),A,84.6
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,174.6
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,99.5
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.2
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
