Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.5
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.15
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.5
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
581998,White Horse Carmarthen,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L3 Active Power,kW,41.63
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L2 Active Power,kW,22.96
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L1 Active Power,kW,25.6
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,N Current (RMS),A,82.8
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,173.6
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,95.7
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,107.2
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.5
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.13
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
581998,White Horse Carmarthen,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L3 Active Power,kW,40.44
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L2 Active Power,kW,25.0
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L1 Active Power,kW,24.4
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,N Current (RMS),A,78.1
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,168.9
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,104.3
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,102.5
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.15
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.5
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.85
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
581998,White Horse Carmarthen,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L3 Active Power,kW,41.8
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L2 Active Power,kW,23.84
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L1 Active Power,kW,24.03
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,N Current (RMS),A,90.0
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,174.9
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,99.9
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,101.4
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.5
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.55
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
581998,White Horse Carmarthen,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L3 Active Power,kW,37.66
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L2 Active Power,kW,23.82
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L1 Active Power,kW,25.07
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,N Current (RMS),A,69.2
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,158.2
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,99.3
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.7
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.4
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.31
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
581998,White Horse Carmarthen,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L3 Active Power,kW,38.35
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L2 Active Power,kW,28.1
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L1 Active Power,kW,28.01
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,N Current (RMS),A,59.9
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,161.1
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,117.1
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,118.1
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.4
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.96
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
581998,White Horse Carmarthen,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L3 Active Power,kW,40.71
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L2 Active Power,kW,33.3
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L1 Active Power,kW,32.0
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,N Current (RMS),A,54.5
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,170.8
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,138.6
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,135.2
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.4
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
