Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.25
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.1
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
581998,White Horse Carmarthen,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L3 Active Power,kW,38.2
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L2 Active Power,kW,28.54
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L1 Active Power,kW,26.81
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,N Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,160.8
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,120.0
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,113.7
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.3
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.46
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.3
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
581998,White Horse Carmarthen,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L3 Active Power,kW,43.67
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L2 Active Power,kW,31.13
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L1 Active Power,kW,23.87
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,N Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,184.8
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,130.8
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,101.7
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.2
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.75
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.64
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
581998,White Horse Carmarthen,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L3 Active Power,kW,49.76
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L2 Active Power,kW,32.07
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.72
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,N Current (RMS),A,112.3
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,208.9
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,134.2
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.3
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.95
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.1
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.34
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.85
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
581998,White Horse Carmarthen,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.02
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L3 Active Power,kW,51.36
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L2 Active Power,kW,41.17
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.74
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,N Current (RMS),A,113.9
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,214.6
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,171.3
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.0
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.13
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.15
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
581998,White Horse Carmarthen,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,3.1
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.72
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L3 Active Power,kW,50.06
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L2 Active Power,kW,43.24
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L1 Active Power,kW,20.37
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,N Current (RMS),A,100.4
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,210.4
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,179.4
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.6
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.0
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.71
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
581998,White Horse Carmarthen,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.49
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.82
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L3 Active Power,kW,41.6
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L2 Active Power,kW,43.17
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L1 Active Power,kW,28.94
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,N Current (RMS),A,60.3
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,174.5
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,178.7
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,124.9
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.38
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.9
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.74
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.45
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
581998,White Horse Carmarthen,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.98
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.99
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L3 Active Power,kW,44.21
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L2 Active Power,kW,43.93
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L1 Active Power,kW,33.37
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,N Current (RMS),A,45.3
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,185.2
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,181.9
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,140.1
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.37
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
