Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.6
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.25
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.85
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
581998,White Horse Carmarthen,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.29
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.33
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L3 Active Power,kW,45.76
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L2 Active Power,kW,37.56
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.97
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,N Current (RMS),A,77.4
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,192.3
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,157.1
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.4
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.5
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
581998,White Horse Carmarthen,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.13
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L3 Active Power,kW,43.58
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L2 Active Power,kW,33.45
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.75
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,N Current (RMS),A,68.7
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,182.6
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,139.5
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.8
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.5
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.89
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
581998,White Horse Carmarthen,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.52
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.36
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L3 Active Power,kW,40.1
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L2 Active Power,kW,37.13
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.4
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,N Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,168.5
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,155.7
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.1
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.5
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.52
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
581998,White Horse Carmarthen,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.41
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L3 Active Power,kW,37.84
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L2 Active Power,kW,38.05
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L1 Active Power,kW,21.27
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,N Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,158.4
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,158.5
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.0
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.5
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
581998,White Horse Carmarthen,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.95
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.2
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L3 Active Power,kW,33.5
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L2 Active Power,kW,35.72
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L1 Active Power,kW,21.56
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,N Current (RMS),A,47.1
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,140.8
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,149.1
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.7
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.5
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
581998,White Horse Carmarthen,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.22
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L3 Active Power,kW,33.01
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L2 Active Power,kW,37.35
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.63
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,N Current (RMS),A,58.0
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,139.6
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,157.5
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.3
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.4
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
581998,White Horse Carmarthen,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.29
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L3 Active Power,kW,33.42
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L2 Active Power,kW,37.26
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.51
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,N Current (RMS),A,64.5
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,141.1
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,157.0
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
