Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.4
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
581998,White Horse Carmarthen,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L3 Active Power,kW,35.71
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L2 Active Power,kW,34.13
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L1 Active Power,kW,17.47
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,N Current (RMS),A,63.9
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.0
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,143.2
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.3
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.4
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
581998,White Horse Carmarthen,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.96
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.73
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L3 Active Power,kW,37.56
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L2 Active Power,kW,35.52
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L1 Active Power,kW,22.59
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,N Current (RMS),A,58.8
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,158.2
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,149.0
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.9
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.4
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.28
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
581998,White Horse Carmarthen,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.77
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L3 Active Power,kW,33.24
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L2 Active Power,kW,37.93
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.21
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,N Current (RMS),A,74.9
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,139.8
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,158.9
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.3
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.63
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
581998,White Horse Carmarthen,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.72
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L3 Active Power,kW,30.36
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L2 Active Power,kW,38.41
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L1 Active Power,kW,16.62
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,N Current (RMS),A,74.2
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.9
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,160.7
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.1
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.2
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
581998,White Horse Carmarthen,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.16
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L3 Active Power,kW,32.5
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L2 Active Power,kW,39.4
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.93
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,N Current (RMS),A,69.3
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.5
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,164.7
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.1
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
581998,White Horse Carmarthen,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.57
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.36
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.2
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L3 Active Power,kW,33.76
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L2 Active Power,kW,40.66
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.35
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,N Current (RMS),A,72.5
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,142.1
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,170.2
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.37
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
