Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.0
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.65
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
581998,White Horse Carmarthen,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.04
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.32
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.2
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L3 Active Power,kW,41.8
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L2 Active Power,kW,40.4
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.28
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,N Current (RMS),A,82.8
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,176.4
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,169.0
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.1
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.9
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.84
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
581998,White Horse Carmarthen,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.99
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L3 Active Power,kW,38.02
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L2 Active Power,kW,37.92
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L1 Active Power,kW,16.95
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,N Current (RMS),A,80.6
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,159.7
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,158.7
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.8
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.9
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
581998,White Horse Carmarthen,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.64
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L3 Active Power,kW,31.25
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L2 Active Power,kW,45.04
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L1 Active Power,kW,21.61
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,N Current (RMS),A,78.8
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.3
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,189.0
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.9
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.45
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.8
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.04
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.97
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
581998,White Horse Carmarthen,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.14
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.28
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.58
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L3 Active Power,kW,36.2
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L2 Active Power,kW,41.15
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.19
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,N Current (RMS),A,74.6
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.1
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,172.4
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.8
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.38
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.7
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.45
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
581998,White Horse Carmarthen,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.01
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.79
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.04
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L3 Active Power,kW,35.29
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L2 Active Power,kW,44.3
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L1 Active Power,kW,16.91
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,N Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.5
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,185.8
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.42
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.6
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.51
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.35
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
581998,White Horse Carmarthen,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.79
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.99
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.53
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L3 Active Power,kW,38.25
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L2 Active Power,kW,42.1
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L1 Active Power,kW,16.66
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,N Current (RMS),A,86.6
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,161.5
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,176.4
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.5
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.37
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.6
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
581998,White Horse Carmarthen,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.44
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.0
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L3 Active Power,kW,35.83
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L2 Active Power,kW,40.51
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L1 Active Power,kW,17.14
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,N Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,150.7
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,169.5
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
