Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.5
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.1
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
581998,White Horse Carmarthen,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.25
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.91
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L3 Active Power,kW,33.06
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L2 Active Power,kW,43.53
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L1 Active Power,kW,16.19
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,N Current (RMS),A,86.5
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,139.4
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,182.4
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,70.1
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.4
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.13
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
581998,White Horse Carmarthen,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.89
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.37
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L3 Active Power,kW,36.01
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L2 Active Power,kW,47.82
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.04
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,N Current (RMS),A,107.5
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.5
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,200.3
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.46
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.3
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.29
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
581998,White Horse Carmarthen,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.44
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.98
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.09
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L3 Active Power,kW,35.13
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L2 Active Power,kW,45.43
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L1 Active Power,kW,13.5
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,N Current (RMS),A,103.1
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,147.9
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,190.9
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.3
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.01
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
581998,White Horse Carmarthen,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.44
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.06
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L3 Active Power,kW,40.21
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L2 Active Power,kW,44.08
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.82
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,N Current (RMS),A,88.8
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,169.8
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,185.3
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.8
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.39
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.2
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.45
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.25
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
581998,White Horse Carmarthen,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.75
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L3 Active Power,kW,39.35
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L2 Active Power,kW,45.62
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.44
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,N Current (RMS),A,98.9
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,166.9
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,192.8
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.8
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.1
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.83
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.74
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
581998,White Horse Carmarthen,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.66
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.77
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L3 Active Power,kW,36.89
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L2 Active Power,kW,46.22
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L1 Active Power,kW,22.71
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,N Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,155.5
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,194.4
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.1
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.42
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.5
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.72
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
