Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.0
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.74
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
581998,White Horse Carmarthen,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.97
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.12
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L3 Active Power,kW,38.99
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L2 Active Power,kW,53.71
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.39
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,N Current (RMS),A,100.4
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,163.9
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,225.0
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.9
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.51
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.42
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.9
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.11
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.73
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
581998,White Horse Carmarthen,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.76
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L3 Active Power,kW,37.55
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L2 Active Power,kW,44.79
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.82
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,N Current (RMS),A,82.0
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,157.4
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,187.9
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.4
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.54
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.9
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.3
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
581998,White Horse Carmarthen,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,3.44
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.9
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.19
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L3 Active Power,kW,39.39
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L2 Active Power,kW,53.07
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.35
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,N Current (RMS),A,107.3
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,165.5
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,221.8
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.7
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.49
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.74
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.9
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.38
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.81
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
581998,White Horse Carmarthen,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.2
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L3 Active Power,kW,35.63
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L2 Active Power,kW,48.97
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.93
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,N Current (RMS),A,92.8
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.2
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,204.2
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.46
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.67
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.8
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
581998,White Horse Carmarthen,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.34
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L3 Active Power,kW,33.98
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L2 Active Power,kW,53.3
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L1 Active Power,kW,22.34
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,N Current (RMS),A,96.4
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,142.1
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,221.4
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.9
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.53
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.8
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.09
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
581998,White Horse Carmarthen,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.55
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L3 Active Power,kW,30.3
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L2 Active Power,kW,49.99
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L1 Active Power,kW,23.52
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,N Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.5
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,208.1
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.5
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.5
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.8
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.52
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
581998,White Horse Carmarthen,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.71
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.33
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L3 Active Power,kW,28.74
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L2 Active Power,kW,46.36
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L1 Active Power,kW,27.36
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,N Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,121.0
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,192.5
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,115.9
