Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.14
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.7
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.84
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
581998,White Horse Carmarthen,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.9
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L3 Active Power,kW,29.79
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L2 Active Power,kW,51.77
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L1 Active Power,kW,27.47
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,N Current (RMS),A,91.0
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.4
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,216.7
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,116.3
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.16
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.53
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.52
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
581998,White Horse Carmarthen,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.2
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.89
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L3 Active Power,kW,24.66
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L2 Active Power,kW,51.22
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L1 Active Power,kW,26.15
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,N Current (RMS),A,98.4
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,104.0
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,213.1
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,110.7
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.17
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.54
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.4
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.1
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
581998,White Horse Carmarthen,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.39
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L3 Active Power,kW,25.69
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L2 Active Power,kW,44.33
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L1 Active Power,kW,26.45
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,N Current (RMS),A,74.9
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.3
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,185.1
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,113.1
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.16
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.45
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.07
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
581998,White Horse Carmarthen,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L3 Active Power,kW,28.35
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L2 Active Power,kW,40.69
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L1 Active Power,kW,23.84
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,N Current (RMS),A,56.4
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.8
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,169.0
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,101.0
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.4
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
581998,White Horse Carmarthen,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L3 Active Power,kW,27.94
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L2 Active Power,kW,38.26
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L1 Active Power,kW,22.24
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,N Current (RMS),A,52.5
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,117.6
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,158.8
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.7
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
581998,White Horse Carmarthen,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L3 Active Power,kW,26.85
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L2 Active Power,kW,31.72
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L1 Active Power,kW,13.51
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,N Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.2
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,58.2
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
