Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
581998,White Horse Carmarthen,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L3 Active Power,kW,24.94
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L2 Active Power,kW,29.7
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.56
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,N Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,105.3
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,125.6
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.4
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
581998,White Horse Carmarthen,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L3 Active Power,kW,26.92
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L2 Active Power,kW,29.33
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.24
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,N Current (RMS),A,62.9
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.5
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,122.8
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,53.0
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
581998,White Horse Carmarthen,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.44
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L2 Active Power,kW,26.5
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L1 Active Power,kW,16.27
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,N Current (RMS),A,58.0
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,128.5
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,112.0
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,70.4
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
581998,White Horse Carmarthen,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L3 Active Power,kW,32.74
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L2 Active Power,kW,21.14
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L1 Active Power,kW,15.12
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,N Current (RMS),A,71.1
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.5
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,90.5
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,64.8
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.6
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
581998,White Horse Carmarthen,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L3 Active Power,kW,37.14
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L2 Active Power,kW,20.07
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L1 Active Power,kW,14.94
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,N Current (RMS),A,86.0
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,155.0
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.5
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.7
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
581998,White Horse Carmarthen,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L3 Active Power,kW,38.75
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L2 Active Power,kW,20.58
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.23
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,N Current (RMS),A,81.7
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,161.8
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,85.8
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.5
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.8
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
581998,White Horse Carmarthen,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L3 Active Power,kW,41.56
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L2 Active Power,kW,20.09
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L1 Active Power,kW,21.01
