Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,N Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,173.1
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.5
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.8
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.22
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
581998,White Horse Carmarthen,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L3 Active Power,kW,39.26
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L2 Active Power,kW,19.42
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.92
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,N Current (RMS),A,86.4
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,164.6
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,81.3
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.3
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.8
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
581998,White Horse Carmarthen,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L3 Active Power,kW,36.51
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.54
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.18
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,N Current (RMS),A,82.2
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.0
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.8
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.7
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
581998,White Horse Carmarthen,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L3 Active Power,kW,36.64
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.57
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.24
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,N Current (RMS),A,83.9
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.6
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.0
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.5
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.9
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
581998,White Horse Carmarthen,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L3 Active Power,kW,27.37
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.81
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L1 Active Power,kW,22.59
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,N Current (RMS),A,53.0
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,117.0
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.0
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.9
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
581998,White Horse Carmarthen,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L3 Active Power,kW,26.93
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.8
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.17
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,N Current (RMS),A,49.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,114.2
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.4
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.0
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
581998,White Horse Carmarthen,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L3 Active Power,kW,24.4
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L2 Active Power,kW,17.15
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.0
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,N Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,103.8
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.4
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
