Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.1
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
581998,White Horse Carmarthen,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L3 Active Power,kW,23.4
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L2 Active Power,kW,15.63
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L1 Active Power,kW,22.16
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,N Current (RMS),A,50.6
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,101.7
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.5
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.3
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.1
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.72
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L3 Active Power,kW,20.39
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L2 Active Power,kW,15.23
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.67
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,N Current (RMS),A,38.9
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,87.0
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.7
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.6
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.2
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
581998,White Horse Carmarthen,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.97
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L2 Active Power,kW,19.68
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.38
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,N Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.4
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,82.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.3
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
581998,White Horse Carmarthen,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L3 Active Power,kW,19.73
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.97
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.13
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,N Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.6
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.6
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.3
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
581998,White Horse Carmarthen,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.81
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L2 Active Power,kW,16.4
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.19
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,N Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.6
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.9
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.4
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
581998,White Horse Carmarthen,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L3 Active Power,kW,20.44
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.59
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.41
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,N Current (RMS),A,29.5
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,86.2
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.8
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.4
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
581998,White Horse Carmarthen,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.3
