Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L3 Active Power,kW,19.81
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L2 Active Power,kW,14.9
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L1 Active Power,kW,16.94
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,N Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,84.2
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.7
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.5
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
581998,White Horse Carmarthen,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L3 Active Power,kW,15.81
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L2 Active Power,kW,15.23
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.22
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,N Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,67.6
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.4
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.5
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
581998,White Horse Carmarthen,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L3 Active Power,kW,15.65
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.33
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.78
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,N Current (RMS),A,28.4
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,66.7
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,54.8
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.5
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
581998,White Horse Carmarthen,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L3 Active Power,kW,16.98
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.88
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.73
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,N Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,58.0
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.6
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
581998,White Horse Carmarthen,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L3 Active Power,kW,17.33
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.44
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L1 Active Power,kW,16.55
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,N Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.3
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.6
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
581998,White Horse Carmarthen,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.21
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L3 Active Power,kW,14.27
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.71
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L1 Active Power,kW,15.63
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,N Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,60.8
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.4
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.7
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.7
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
581998,White Horse Carmarthen,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L3 Active Power,kW,14.75
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L2 Active Power,kW,17.04
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L1 Active Power,kW,14.29
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,N Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,62.1
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.2
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
