Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.8
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
581998,White Horse Carmarthen,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L3 Active Power,kW,16.22
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L2 Active Power,kW,16.5
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.4
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,N Current (RMS),A,25.9
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,68.3
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.8
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
581998,White Horse Carmarthen,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L3 Active Power,kW,13.37
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.83
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.58
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,N Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,56.8
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.4
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.8
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.9
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
581998,White Horse Carmarthen,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L3 Active Power,kW,14.44
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.66
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L1 Active Power,kW,17.04
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,N Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.6
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.9
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
581998,White Horse Carmarthen,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L3 Active Power,kW,15.88
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L2 Active Power,kW,16.41
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.33
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,N Current (RMS),A,24.9
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,66.9
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.6
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.0
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
581998,White Horse Carmarthen,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L3 Active Power,kW,14.07
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.55
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.99
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,N Current (RMS),A,26.9
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,59.8
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.3
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.8
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.0
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
581998,White Horse Carmarthen,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L3 Active Power,kW,13.95
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.83
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L1 Active Power,kW,16.89
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,N Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,59.6
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.4
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.0
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
