Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
581998,White Horse Carmarthen,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.3
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L3 Active Power,kW,14.57
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.84
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L1 Active Power,kW,19.22
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,N Current (RMS),A,28.2
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.9
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.1
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.0
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
581998,White Horse Carmarthen,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L3 Active Power,kW,14.61
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.3
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.53
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,N Current (RMS),A,37.5
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.3
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.0
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
581998,White Horse Carmarthen,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L3 Active Power,kW,13.96
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.81
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.96
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,N Current (RMS),A,37.9
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,59.9
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.4
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.0
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.1
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
581998,White Horse Carmarthen,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L3 Active Power,kW,13.51
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.13
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.5
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,N Current (RMS),A,31.8
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,57.7
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.9
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.2
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.1
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
581998,White Horse Carmarthen,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L3 Active Power,kW,15.88
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L2 Active Power,kW,17.11
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L1 Active Power,kW,22.56
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,N Current (RMS),A,35.0
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.6
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.1
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
581998,White Horse Carmarthen,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L3 Active Power,kW,14.8
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L2 Active Power,kW,17.95
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L1 Active Power,kW,23.1
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,N Current (RMS),A,36.1
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,63.2
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.2
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,96.9
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.1
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
581998,White Horse Carmarthen,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L3 Active Power,kW,15.01
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L2 Active Power,kW,18.95
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L1 Active Power,kW,24.84
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,N Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,79.8
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,104.8
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
