Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.1
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
581998,White Horse Carmarthen,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L3 Active Power,kW,22.89
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.41
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L1 Active Power,kW,24.82
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,N Current (RMS),A,42.7
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,97.3
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.2
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,104.3
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.1
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
581998,White Horse Carmarthen,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.99
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L3 Active Power,kW,22.23
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L2 Active Power,kW,24.48
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.66
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,N Current (RMS),A,44.1
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,103.2
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.1
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.2
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
581998,White Horse Carmarthen,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L3 Active Power,kW,16.99
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L2 Active Power,kW,26.52
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L1 Active Power,kW,26.94
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,N Current (RMS),A,46.8
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,72.9
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,111.2
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,113.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.3
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
581998,White Horse Carmarthen,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L3 Active Power,kW,15.67
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L2 Active Power,kW,20.04
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L1 Active Power,kW,28.32
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,N Current (RMS),A,50.4
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,67.0
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,85.6
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,119.4
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.3
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
581998,White Horse Carmarthen,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L3 Active Power,kW,19.86
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.76
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L1 Active Power,kW,29.66
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,N Current (RMS),A,55.4
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,84.0
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.1
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,125.0
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.3
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.61
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
581998,White Horse Carmarthen,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L3 Active Power,kW,18.27
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L2 Active Power,kW,19.96
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L1 Active Power,kW,31.52
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,N Current (RMS),A,56.5
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.0
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,84.2
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,133.2
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.3
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
