Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
581998,White Horse Carmarthen,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.83
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L3 Active Power,kW,19.43
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L2 Active Power,kW,20.3
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L1 Active Power,kW,32.99
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,N Current (RMS),A,57.4
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,82.7
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.2
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,139.0
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.3
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
581998,White Horse Carmarthen,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L3 Active Power,kW,18.91
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.92
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L1 Active Power,kW,38.82
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,N Current (RMS),A,88.1
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.8
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,76.1
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,164.4
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.15
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.3
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
581998,White Horse Carmarthen,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.13
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L3 Active Power,kW,20.08
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L2 Active Power,kW,16.73
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L1 Active Power,kW,35.05
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,N Current (RMS),A,76.8
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,85.7
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,148.8
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.4
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
581998,White Horse Carmarthen,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L3 Active Power,kW,21.73
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L2 Active Power,kW,17.18
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L1 Active Power,kW,32.86
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,N Current (RMS),A,64.5
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,92.8
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.3
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,139.1
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.4
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
581998,White Horse Carmarthen,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L3 Active Power,kW,20.06
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L2 Active Power,kW,18.0
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L1 Active Power,kW,22.37
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,N Current (RMS),A,41.7
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,85.4
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,76.2
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.9
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.4
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
581998,White Horse Carmarthen,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L3 Active Power,kW,19.0
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.44
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L1 Active Power,kW,14.83
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,N Current (RMS),A,41.4
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.6
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.2
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,15.4
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
581998,White Horse Carmarthen,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L3 Active Power,kW,20.64
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L2 Active Power,kW,18.84
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L1 Active Power,kW,10.77
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,N Current (RMS),A,50.0
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,87.3
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,79.6
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,47.0
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
