Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.5
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L3 Active Power,kW,20.28
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L2 Active Power,kW,20.21
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.41
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,N Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,85.4
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,84.4
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.5
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
581998,White Horse Carmarthen,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.02
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.26
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L1 Active Power,kW,14.3
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,N Current (RMS),A,34.7
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,61.2
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
581998,White Horse Carmarthen,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L3 Active Power,kW,17.87
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.4
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L1 Active Power,kW,13.56
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,N Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,57.2
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,57.5
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
581998,White Horse Carmarthen,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L3 Active Power,kW,16.34
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L2 Active Power,kW,13.12
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L1 Active Power,kW,13.64
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,N Current (RMS),A,31.9
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,69.3
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,56.2
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,57.8
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
581998,White Horse Carmarthen,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L3 Active Power,kW,18.75
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L2 Active Power,kW,13.64
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.38
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,N Current (RMS),A,33.9
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.2
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,57.9
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,64.9
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.83
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L3 Active Power,kW,17.39
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.28
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.15
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,N Current (RMS),A,31.3
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,56.6
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.4
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
