Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
581998,White Horse Carmarthen,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.2
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L3 Active Power,kW,16.98
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.48
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L1 Active Power,kW,16.21
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,N Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,72.1
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.8
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
581998,White Horse Carmarthen,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L3 Active Power,kW,17.62
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.16
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.41
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,N Current (RMS),A,30.4
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,74.3
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.2
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.7
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
581998,White Horse Carmarthen,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.35
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L3 Active Power,kW,21.14
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.62
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.04
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,N Current (RMS),A,41.8
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,89.4
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.1
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.9
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
581998,White Horse Carmarthen,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L3 Active Power,kW,34.62
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L2 Active Power,kW,14.82
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.82
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,N Current (RMS),A,82.0
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,145.9
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.0
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.9
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
581998,White Horse Carmarthen,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.94
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.08
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.33
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,N Current (RMS),A,67.6
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,129.5
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,60.0
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.4
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
581998,White Horse Carmarthen,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.79
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L3 Active Power,kW,30.09
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.38
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L1 Active Power,kW,19.89
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,N Current (RMS),A,66.8
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,57.0
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
581998,White Horse Carmarthen,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.86
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L2 Active Power,kW,19.05
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.08
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,N Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.8
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.9
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.9
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
