Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
581998,White Horse Carmarthen,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.59
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L3 Active Power,kW,37.13
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L2 Active Power,kW,22.77
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L1 Active Power,kW,24.01
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,N Current (RMS),A,65.3
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,155.7
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,95.0
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,101.7
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.33
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
581998,White Horse Carmarthen,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L3 Active Power,kW,42.37
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L2 Active Power,kW,23.24
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L1 Active Power,kW,22.19
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,N Current (RMS),A,84.2
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,175.6
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,97.0
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.6
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
581998,White Horse Carmarthen,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L3 Active Power,kW,44.88
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L2 Active Power,kW,23.24
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L1 Active Power,kW,21.32
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,N Current (RMS),A,95.0
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,186.8
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,97.2
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.8
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
581998,White Horse Carmarthen,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L3 Active Power,kW,43.77
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L2 Active Power,kW,25.77
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L1 Active Power,kW,25.2
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,N Current (RMS),A,80.9
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,182.0
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,107.8
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,107.9
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
581998,White Horse Carmarthen,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L3 Active Power,kW,37.01
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L2 Active Power,kW,28.0
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.46
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,N Current (RMS),A,61.9
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,154.1
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,116.4
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
581998,White Horse Carmarthen,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.8
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L3 Active Power,kW,36.2
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L2 Active Power,kW,34.64
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L1 Active Power,kW,22.59
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,N Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.1
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,145.5
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,96.5
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
