Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
581998,White Horse Carmarthen,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L3 Active Power,kW,31.91
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L2 Active Power,kW,39.26
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.95
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,N Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,134.5
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,164.3
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.8
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.37
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.44
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
581998,White Horse Carmarthen,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.72
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L2 Active Power,kW,34.72
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.68
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,N Current (RMS),A,68.5
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.9
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,145.3
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
581998,White Horse Carmarthen,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.89
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L3 Active Power,kW,35.32
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L2 Active Power,kW,32.53
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L1 Active Power,kW,20.88
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,N Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.2
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,137.3
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.0
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
581998,White Horse Carmarthen,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.2
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L3 Active Power,kW,34.79
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L2 Active Power,kW,33.22
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L1 Active Power,kW,26.99
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,N Current (RMS),A,51.3
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,146.6
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.0
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,115.4
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
581998,White Horse Carmarthen,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.78
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L3 Active Power,kW,34.54
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L2 Active Power,kW,29.87
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L1 Active Power,kW,25.4
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,N Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,145.4
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.3
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.4
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
581998,White Horse Carmarthen,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.49
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L3 Active Power,kW,35.46
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L2 Active Power,kW,31.23
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L1 Active Power,kW,23.21
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,N Current (RMS),A,58.6
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.5
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,132.1
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.3
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
581998,White Horse Carmarthen,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.2
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.6
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L3 Active Power,kW,37.87
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L2 Active Power,kW,28.15
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.9
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,N Current (RMS),A,76.1
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,160.0
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,119.5
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.6
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
