Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
581998,White Horse Carmarthen,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.93
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L3 Active Power,kW,38.81
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L2 Active Power,kW,27.64
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.44
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,N Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,164.2
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,117.1
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.2
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
581998,White Horse Carmarthen,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.72
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L3 Active Power,kW,39.72
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L2 Active Power,kW,32.11
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.1
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,N Current (RMS),A,88.8
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,167.5
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.8
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.81
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.47
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
581998,White Horse Carmarthen,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.12
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L3 Active Power,kW,38.88
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L2 Active Power,kW,31.19
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.88
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,N Current (RMS),A,79.0
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,162.9
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,131.0
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.5
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.76
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.73
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
581998,White Horse Carmarthen,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.51
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L3 Active Power,kW,40.27
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L2 Active Power,kW,28.77
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.69
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,N Current (RMS),A,82.6
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,168.0
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,120.8
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.7
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
581998,White Horse Carmarthen,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.25
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L3 Active Power,kW,40.51
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L2 Active Power,kW,29.35
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.77
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,N Current (RMS),A,84.6
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,169.3
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,122.6
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.2
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.58
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.82
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
581998,White Horse Carmarthen,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.67
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L3 Active Power,kW,44.67
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L2 Active Power,kW,28.38
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.34
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,N Current (RMS),A,98.5
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,186.6
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,118.5
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.0
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
