Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.41
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.09
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
581998,White Horse Carmarthen,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.1
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.81
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L3 Active Power,kW,44.16
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L2 Active Power,kW,31.75
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L1 Active Power,kW,23.61
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,N Current (RMS),A,86.3
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,184.8
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,133.4
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,101.4
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.95
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
581998,White Horse Carmarthen,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.29
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L3 Active Power,kW,45.49
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L2 Active Power,kW,28.29
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L1 Active Power,kW,24.98
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,N Current (RMS),A,93.3
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,189.8
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,119.2
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,106.3
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
581998,White Horse Carmarthen,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.06
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.95
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L3 Active Power,kW,48.74
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L2 Active Power,kW,38.34
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L1 Active Power,kW,28.11
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,N Current (RMS),A,87.5
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,202.5
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,158.8
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,117.9
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.37
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.92
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
581998,White Horse Carmarthen,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.18
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L3 Active Power,kW,43.67
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L2 Active Power,kW,32.61
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L1 Active Power,kW,23.39
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,N Current (RMS),A,85.2
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,181.6
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,137.0
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.8
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
581998,White Horse Carmarthen,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.1
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L3 Active Power,kW,43.86
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L2 Active Power,kW,32.61
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L1 Active Power,kW,26.18
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,N Current (RMS),A,78.8
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,182.0
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,135.5
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,110.2
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
581998,White Horse Carmarthen,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.54
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L3 Active Power,kW,38.73
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L2 Active Power,kW,31.21
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L1 Active Power,kW,22.93
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,N Current (RMS),A,71.1
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,161.9
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.3
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.2
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.9
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
581998,White Horse Carmarthen,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.21
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L3 Active Power,kW,34.77
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L2 Active Power,kW,32.11
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L1 Active Power,kW,27.29
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,N Current (RMS),A,51.4
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,145.3
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,133.0
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,116.6
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
