Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.63
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
581998,White Horse Carmarthen,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.86
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.01
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L3 Active Power,kW,38.93
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L2 Active Power,kW,29.73
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L1 Active Power,kW,33.67
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,N Current (RMS),A,56.3
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,162.6
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,124.1
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,141.8
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
581998,White Horse Carmarthen,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.57
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.93
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L3 Active Power,kW,39.77
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L2 Active Power,kW,30.98
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L1 Active Power,kW,30.73
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,N Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,165.7
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.8
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,129.5
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
581998,White Horse Carmarthen,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.93
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L3 Active Power,kW,39.56
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L2 Active Power,kW,26.83
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L1 Active Power,kW,31.52
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,N Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,165.0
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,113.3
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,132.9
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.45
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.95
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
581998,White Horse Carmarthen,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.97
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L3 Active Power,kW,33.72
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L2 Active Power,kW,29.58
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L1 Active Power,kW,27.56
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,N Current (RMS),A,50.4
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,141.1
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,124.9
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,116.8
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
581998,White Horse Carmarthen,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.6
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.13
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L3 Active Power,kW,33.94
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L2 Active Power,kW,30.93
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L1 Active Power,kW,25.69
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,N Current (RMS),A,53.4
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,141.8
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.2
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.5
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
581998,White Horse Carmarthen,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.71
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.86
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L3 Active Power,kW,36.06
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L2 Active Power,kW,27.81
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L1 Active Power,kW,30.23
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,N Current (RMS),A,54.0
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.2
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,116.2
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,127.4
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
