Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
581998,White Horse Carmarthen,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.25
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.57
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L3 Active Power,kW,34.6
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L2 Active Power,kW,29.54
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L1 Active Power,kW,25.21
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,N Current (RMS),A,50.5
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,144.4
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,123.3
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,106.3
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.32
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
581998,White Horse Carmarthen,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.72
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.98
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L3 Active Power,kW,35.76
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L2 Active Power,kW,28.78
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L1 Active Power,kW,25.79
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,N Current (RMS),A,55.7
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.9
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,120.9
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.7
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
581998,White Horse Carmarthen,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.57
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L3 Active Power,kW,31.77
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L2 Active Power,kW,27.66
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L1 Active Power,kW,23.56
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,N Current (RMS),A,49.6
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,132.9
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,115.8
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.9
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
581998,White Horse Carmarthen,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.36
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L3 Active Power,kW,34.63
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L2 Active Power,kW,27.9
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.13
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,N Current (RMS),A,52.3
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,144.6
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,116.6
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,107.5
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
581998,White Horse Carmarthen,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.89
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L3 Active Power,kW,31.45
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L2 Active Power,kW,27.25
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.24
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,N Current (RMS),A,52.0
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,113.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.1
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
581998,White Horse Carmarthen,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L3 Active Power,kW,24.48
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L2 Active Power,kW,22.63
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L1 Active Power,kW,21.79
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,N Current (RMS),A,38.2
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,102.6
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,95.4
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.8
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
581998,White Horse Carmarthen,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.78
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L3 Active Power,kW,28.77
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L2 Active Power,kW,30.51
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L1 Active Power,kW,23.0
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,N Current (RMS),A,46.9
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,120.4
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.1
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,96.5
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
