Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.42
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
581998,White Horse Carmarthen,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.67
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.38
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L2 Active Power,kW,30.69
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.79
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,N Current (RMS),A,44.4
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.3
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.8
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.7
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.55
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.48
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
581998,White Horse Carmarthen,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.14
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L3 Active Power,kW,28.88
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L2 Active Power,kW,32.03
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L1 Active Power,kW,24.24
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,N Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,120.8
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,133.5
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,102.1
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.57
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
581998,White Horse Carmarthen,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L3 Active Power,kW,26.72
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L2 Active Power,kW,32.38
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L1 Active Power,kW,24.6
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,N Current (RMS),A,47.6
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.6
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.6
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.1
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.62
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
581998,White Horse Carmarthen,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L3 Active Power,kW,33.31
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L2 Active Power,kW,23.52
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L1 Active Power,kW,29.7
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,141.3
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,99.2
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,127.9
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.27
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.95
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
581998,White Horse Carmarthen,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L3 Active Power,kW,28.72
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L2 Active Power,kW,25.68
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L1 Active Power,kW,24.63
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,N Current (RMS),A,41.9
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,120.7
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,108.4
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,104.6
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
581998,White Horse Carmarthen,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L3 Active Power,kW,24.44
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L2 Active Power,kW,26.66
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.91
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,N Current (RMS),A,43.5
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,102.9
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,112.4
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.8
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
