Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
581998,White Horse Carmarthen,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.09
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L3 Active Power,kW,26.01
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L2 Active Power,kW,25.85
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L1 Active Power,kW,19.49
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,N Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.8
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,109.1
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
581998,White Horse Carmarthen,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.01
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L3 Active Power,kW,29.75
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L2 Active Power,kW,26.21
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L1 Active Power,kW,19.45
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,N Current (RMS),A,46.4
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.1
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,110.4
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
581998,White Horse Carmarthen,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.95
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L3 Active Power,kW,24.5
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L2 Active Power,kW,26.87
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L1 Active Power,kW,18.84
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,N Current (RMS),A,45.9
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,105.4
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,113.2
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
581998,White Horse Carmarthen,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.12
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L3 Active Power,kW,21.31
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L2 Active Power,kW,23.64
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.75
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,N Current (RMS),A,37.4
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,90.3
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,99.7
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.3
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
581998,White Horse Carmarthen,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.04
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L3 Active Power,kW,21.07
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L2 Active Power,kW,31.05
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.02
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,N Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,131.7
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.6
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
581998,White Horse Carmarthen,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L3 Active Power,kW,24.23
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L2 Active Power,kW,29.47
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.18
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,N Current (RMS),A,48.8
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,103.3
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,125.1
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.2
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
581998,White Horse Carmarthen,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.57
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.42
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L3 Active Power,kW,24.69
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L2 Active Power,kW,29.8
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.55
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,N Current (RMS),A,47.6
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,104.5
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.0
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.7
