Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
581998,White Horse Carmarthen,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.95
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L3 Active Power,kW,25.06
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L2 Active Power,kW,30.52
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.8
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,N Current (RMS),A,47.5
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,106.2
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.1
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.7
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.43
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
581998,White Horse Carmarthen,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.99
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L3 Active Power,kW,23.67
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L2 Active Power,kW,26.87
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.4
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,N Current (RMS),A,44.4
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,101.0
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,114.0
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.4
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
581998,White Horse Carmarthen,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.96
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L3 Active Power,kW,26.56
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L2 Active Power,kW,30.65
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L1 Active Power,kW,21.04
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,N Current (RMS),A,54.4
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.5
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.7
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
581998,White Horse Carmarthen,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L3 Active Power,kW,25.52
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L2 Active Power,kW,34.21
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L1 Active Power,kW,16.04
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,N Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.7
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,144.9
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.9
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
581998,White Horse Carmarthen,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L3 Active Power,kW,21.57
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L2 Active Power,kW,27.27
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L1 Active Power,kW,17.09
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,N Current (RMS),A,47.2
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,91.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,115.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,74.3
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
581998,White Horse Carmarthen,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L3 Active Power,kW,24.46
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L2 Active Power,kW,29.25
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.05
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,N Current (RMS),A,50.8
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,103.9
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,124.4
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
