Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
581998,White Horse Carmarthen,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L3 Active Power,kW,33.34
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L2 Active Power,kW,34.34
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.07
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,N Current (RMS),A,77.0
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,143.0
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,146.0
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,74.3
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
581998,White Horse Carmarthen,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L3 Active Power,kW,33.07
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L2 Active Power,kW,29.91
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.77
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,N Current (RMS),A,79.6
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,140.8
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,127.4
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.0
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
581998,White Horse Carmarthen,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L3 Active Power,kW,34.66
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L2 Active Power,kW,25.32
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L1 Active Power,kW,15.06
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,N Current (RMS),A,74.8
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,147.4
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,108.3
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.3
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
581998,White Horse Carmarthen,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L3 Active Power,kW,40.17
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L2 Active Power,kW,28.68
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.19
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,N Current (RMS),A,84.7
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,169.8
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,122.7
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,74.4
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
581998,White Horse Carmarthen,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.03
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L3 Active Power,kW,37.85
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L2 Active Power,kW,30.51
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L1 Active Power,kW,22.34
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,N Current (RMS),A,60.1
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,159.9
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.0
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.8
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.55
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
581998,White Horse Carmarthen,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L3 Active Power,kW,32.23
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L2 Active Power,kW,33.27
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L1 Active Power,kW,19.88
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,N Current (RMS),A,61.5
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.5
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,141.9
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.8
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
581998,White Horse Carmarthen,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L3 Active Power,kW,29.03
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L2 Active Power,kW,30.13
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.23
