Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,N Current (RMS),A,53.9
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,124.6
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.9
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.5
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
581998,White Horse Carmarthen,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.24
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L2 Active Power,kW,26.11
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.5
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,N Current (RMS),A,58.1
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,138.1
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,110.4
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.3
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
581998,White Horse Carmarthen,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L3 Active Power,kW,31.77
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L2 Active Power,kW,24.56
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L1 Active Power,kW,12.61
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,N Current (RMS),A,78.5
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.3
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,105.0
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,55.0
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
581998,White Horse Carmarthen,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.48
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L2 Active Power,kW,25.34
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L1 Active Power,kW,11.27
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,N Current (RMS),A,82.9
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,138.0
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,107.9
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,50.2
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
581998,White Horse Carmarthen,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L3 Active Power,kW,32.87
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L2 Active Power,kW,26.95
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.19
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,N Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,138.4
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,114.2
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
581998,White Horse Carmarthen,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L3 Active Power,kW,34.97
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L2 Active Power,kW,31.14
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.16
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,N Current (RMS),A,70.1
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,147.2
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,132.4
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.0
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.16
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
581998,White Horse Carmarthen,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L3 Active Power,kW,29.76
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L2 Active Power,kW,32.35
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L1 Active Power,kW,14.07
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,N Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.0
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.4
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,61.6
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
