Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
581998,White Horse Carmarthen,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.72
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L3 Active Power,kW,28.29
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L2 Active Power,kW,31.35
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L1 Active Power,kW,14.29
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,N Current (RMS),A,70.9
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,120.3
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,133.9
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,62.3
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
581998,White Horse Carmarthen,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L3 Active Power,kW,28.67
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L2 Active Power,kW,28.86
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L1 Active Power,kW,14.21
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,N Current (RMS),A,64.0
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,121.7
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.9
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,61.9
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.2
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
581998,White Horse Carmarthen,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.35
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L3 Active Power,kW,28.15
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L2 Active Power,kW,32.1
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.43
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,N Current (RMS),A,57.6
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.8
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.2
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.0
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
581998,White Horse Carmarthen,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L3 Active Power,kW,27.13
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L2 Active Power,kW,31.18
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L1 Active Power,kW,17.03
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,N Current (RMS),A,57.6
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.9
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,132.4
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
581998,White Horse Carmarthen,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.91
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L2 Active Power,kW,18.33
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L1 Active Power,kW,11.49
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,N Current (RMS),A,71.8
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,129.8
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,77.8
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,50.0
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
581998,White Horse Carmarthen,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L3 Active Power,kW,29.24
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L2 Active Power,kW,14.58
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L1 Active Power,kW,13.03
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,N Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,122.6
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,62.6
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,56.3
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
581998,White Horse Carmarthen,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.84
