Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L3 Active Power,kW,29.7
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.87
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.96
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,N Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,124.6
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,59.9
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
581998,White Horse Carmarthen,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L3 Active Power,kW,32.19
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.08
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.39
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,N Current (RMS),A,69.4
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.9
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.9
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
581998,White Horse Carmarthen,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L3 Active Power,kW,38.56
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.32
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.14
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,N Current (RMS),A,96.2
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,161.6
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,61.3
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.0
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
581998,White Horse Carmarthen,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L3 Active Power,kW,33.18
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L2 Active Power,kW,17.22
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.6
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,N Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,140.2
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.1
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.4
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L3 Active Power,kW,33.7
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L2 Active Power,kW,15.0
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L1 Active Power,kW,16.79
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,N Current (RMS),A,79.8
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,142.4
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.3
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
581998,White Horse Carmarthen,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L3 Active Power,kW,30.2
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L2 Active Power,kW,15.46
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.5
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,N Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.9
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.2
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.2
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
581998,White Horse Carmarthen,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.49
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L2 Active Power,kW,14.86
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L1 Active Power,kW,16.09
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,N Current (RMS),A,76.0
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.4
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.1
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
