Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
581998,White Horse Carmarthen,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L3 Active Power,kW,26.08
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.36
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L1 Active Power,kW,13.8
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,N Current (RMS),A,52.2
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,110.2
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.0
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.0
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
581998,White Horse Carmarthen,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L3 Active Power,kW,30.98
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L2 Active Power,kW,17.18
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L1 Active Power,kW,11.81
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,N Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,129.6
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,51.2
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
581998,White Horse Carmarthen,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L3 Active Power,kW,24.49
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L2 Active Power,kW,18.19
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.9
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,N Current (RMS),A,49.4
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,102.4
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,55.0
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
581998,White Horse Carmarthen,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L3 Active Power,kW,23.57
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.55
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.97
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,N Current (RMS),A,48.7
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,100.0
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.7
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.8
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
581998,White Horse Carmarthen,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L3 Active Power,kW,21.83
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.23
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.03
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,N Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,92.8
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.3
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
581998,White Horse Carmarthen,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L3 Active Power,kW,25.66
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L2 Active Power,kW,13.93
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L1 Active Power,kW,16.26
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,N Current (RMS),A,54.9
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.9
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,60.8
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
