Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
581998,White Horse Carmarthen,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L3 Active Power,kW,23.39
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.94
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.4
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,N Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,98.9
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.1
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.1
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L3 Active Power,kW,21.54
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.73
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L1 Active Power,kW,21.8
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,N Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,91.5
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.9
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
581998,White Horse Carmarthen,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.36
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L3 Active Power,kW,21.89
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L2 Active Power,kW,18.93
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L1 Active Power,kW,21.49
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,N Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,93.0
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.3
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
581998,White Horse Carmarthen,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L3 Active Power,kW,19.15
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.11
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L1 Active Power,kW,25.73
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,N Current (RMS),A,46.6
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,109.3
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
581998,White Horse Carmarthen,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L3 Active Power,kW,19.79
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L2 Active Power,kW,15.68
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L1 Active Power,kW,23.17
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,N Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.4
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,67.2
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
581998,White Horse Carmarthen,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L3 Active Power,kW,17.27
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L2 Active Power,kW,11.63
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.61
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,N Current (RMS),A,37.2
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,50.3
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
581998,White Horse Carmarthen,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L3 Active Power,kW,23.5
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L2 Active Power,kW,10.7
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.98
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,N Current (RMS),A,53.0
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,99.2
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,46.0
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.8
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
