Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
581998,White Horse Carmarthen,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.27
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L3 Active Power,kW,21.25
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L2 Active Power,kW,11.72
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L1 Active Power,kW,16.72
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,N Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,50.5
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
581998,White Horse Carmarthen,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.28
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L3 Active Power,kW,17.85
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L2 Active Power,kW,10.56
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.22
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,N Current (RMS),A,39.6
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.6
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
581998,White Horse Carmarthen,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.05
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L3 Active Power,kW,17.6
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L2 Active Power,kW,11.51
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L1 Active Power,kW,19.34
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,N Current (RMS),A,36.3
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.1
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.1
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
581998,White Horse Carmarthen,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L3 Active Power,kW,15.17
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L2 Active Power,kW,8.58
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.09
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,N Current (RMS),A,39.1
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,64.9
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,37.5
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.0
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
581998,White Horse Carmarthen,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L3 Active Power,kW,16.57
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L2 Active Power,kW,9.15
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L1 Active Power,kW,16.48
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,N Current (RMS),A,39.0
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,70.3
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,39.9
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
581998,White Horse Carmarthen,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L3 Active Power,kW,20.86
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L2 Active Power,kW,12.81
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.47
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,N Current (RMS),A,40.4
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,88.0
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,54.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.5
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
