Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
581998,White Horse Carmarthen,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L3 Active Power,kW,19.77
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L2 Active Power,kW,11.32
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.62
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,N Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.3
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,48.9
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
581998,White Horse Carmarthen,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L3 Active Power,kW,18.81
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L2 Active Power,kW,19.4
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L1 Active Power,kW,20.46
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,N Current (RMS),A,30.1
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.3
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.1
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.9
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
581998,White Horse Carmarthen,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L3 Active Power,kW,19.28
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L2 Active Power,kW,20.15
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L1 Active Power,kW,23.14
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,N Current (RMS),A,34.4
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,81.2
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.8
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.4
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
581998,White Horse Carmarthen,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.24
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.05
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L2 Active Power,kW,24.81
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L1 Active Power,kW,22.51
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,N Current (RMS),A,38.9
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.9
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,104.4
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.7
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
581998,White Horse Carmarthen,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.1
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L3 Active Power,kW,18.77
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L2 Active Power,kW,18.95
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.25
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,N Current (RMS),A,35.2
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,81.6
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.4
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
581998,White Horse Carmarthen,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L3 Active Power,kW,20.9
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.96
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.55
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,N Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,87.0
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.9
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.5
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
581998,White Horse Carmarthen,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L3 Active Power,kW,17.73
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.24
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L1 Active Power,kW,22.18
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,N Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.4
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.0
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
