Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
581998,White Horse Carmarthen,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L3 Active Power,kW,19.07
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L2 Active Power,kW,14.41
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.87
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,N Current (RMS),A,32.8
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.4
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
581998,White Horse Carmarthen,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.46
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L3 Active Power,kW,17.9
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L2 Active Power,kW,16.12
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L1 Active Power,kW,26.61
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,N Current (RMS),A,50.3
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.0
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.3
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,112.0
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
581998,White Horse Carmarthen,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.92
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.61
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L1 Active Power,kW,28.2
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,N Current (RMS),A,52.4
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.4
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,119.3
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
581998,White Horse Carmarthen,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-3.18
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L3 Active Power,kW,18.85
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.97
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L1 Active Power,kW,26.8
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,N Current (RMS),A,48.6
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.3
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.9
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,113.8
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
581998,White Horse Carmarthen,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-3.1
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.56
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.18
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L1 Active Power,kW,23.26
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,N Current (RMS),A,37.2
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.2
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.2
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.1
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
581998,White Horse Carmarthen,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L3 Active Power,kW,17.02
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.71
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L1 Active Power,kW,26.07
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,N Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,110.0
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
