Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
581998,White Horse Carmarthen,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.68
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L3 Active Power,kW,18.95
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L2 Active Power,kW,17.68
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L1 Active Power,kW,26.41
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,N Current (RMS),A,39.1
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.7
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,111.3
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
581998,White Horse Carmarthen,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L3 Active Power,kW,19.74
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.9
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L1 Active Power,kW,29.66
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,N Current (RMS),A,54.2
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,76.7
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,125.3
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
581998,White Horse Carmarthen,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.35
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L3 Active Power,kW,20.97
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.53
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L1 Active Power,kW,27.67
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,N Current (RMS),A,57.5
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.1
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,117.2
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
581998,White Horse Carmarthen,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.89
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L3 Active Power,kW,19.88
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.1
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L1 Active Power,kW,30.45
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,N Current (RMS),A,58.9
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.4
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.7
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,127.8
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
581998,White Horse Carmarthen,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.61
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L3 Active Power,kW,20.75
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.34
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L1 Active Power,kW,29.38
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,N Current (RMS),A,52.5
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,87.1
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.5
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,123.8
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
581998,White Horse Carmarthen,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L3 Active Power,kW,22.19
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.27
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L1 Active Power,kW,36.39
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,N Current (RMS),A,82.4
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,93.4
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,153.8
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.91
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
581998,White Horse Carmarthen,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.06
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L3 Active Power,kW,23.72
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.88
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L1 Active Power,kW,35.62
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,N Current (RMS),A,71.5
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,100.0
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.4
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,150.4
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
