Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
581998,White Horse Carmarthen,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.66
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.54
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L3 Active Power,kW,22.81
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.47
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L1 Active Power,kW,35.04
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,N Current (RMS),A,66.2
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,96.4
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.3
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,148.1
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.18
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
581998,White Horse Carmarthen,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.59
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L3 Active Power,kW,20.67
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.09
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L1 Active Power,kW,35.05
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,N Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,87.6
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,148.2
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
581998,White Horse Carmarthen,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-3.11
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L3 Active Power,kW,22.0
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L2 Active Power,kW,14.4
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L1 Active Power,kW,38.66
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,N Current (RMS),A,91.7
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,93.6
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,61.7
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,163.4
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.72
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
581998,White Horse Carmarthen,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-3.07
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L3 Active Power,kW,20.45
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L2 Active Power,kW,16.46
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L1 Active Power,kW,37.51
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,N Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,86.6
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,158.7
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.14
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.68
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
581998,White Horse Carmarthen,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-3.2
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.2
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.2
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L3 Active Power,kW,21.75
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L2 Active Power,kW,18.45
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L1 Active Power,kW,39.33
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,N Current (RMS),A,84.0
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,92.4
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,77.8
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,166.8
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.16
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
581998,White Horse Carmarthen,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.64
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L3 Active Power,kW,20.33
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L2 Active Power,kW,20.37
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L1 Active Power,kW,29.65
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,N Current (RMS),A,50.3
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,86.1
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.5
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,128.2
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.7
