Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
581998,White Horse Carmarthen,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L3 Active Power,kW,21.14
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L2 Active Power,kW,18.87
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.15
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,N Current (RMS),A,37.6
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,79.4
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.5
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
581998,White Horse Carmarthen,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L3 Active Power,kW,20.19
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.84
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.43
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,N Current (RMS),A,31.8
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,85.2
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.8
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.1
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
581998,White Horse Carmarthen,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.72
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L3 Active Power,kW,19.39
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L2 Active Power,kW,19.87
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L1 Active Power,kW,16.99
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,N Current (RMS),A,36.8
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,82.0
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.6
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
581998,White Horse Carmarthen,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.48
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L3 Active Power,kW,27.42
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L2 Active Power,kW,19.52
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L1 Active Power,kW,13.6
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,N Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,114.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,57.7
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
581998,White Horse Carmarthen,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.3
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L3 Active Power,kW,30.02
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.67
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.74
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,N Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.1
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,62.4
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
581998,White Horse Carmarthen,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.92
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L3 Active Power,kW,31.81
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L2 Active Power,kW,22.93
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L1 Active Power,kW,13.31
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,N Current (RMS),A,77.4
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,132.5
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,97.6
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,56.5
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
581998,White Horse Carmarthen,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L3 Active Power,kW,32.21
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L2 Active Power,kW,22.66
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.39
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,N Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,134.4
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,95.6
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.3
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
