Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
581998,White Horse Carmarthen,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L3 Active Power,kW,32.66
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L2 Active Power,kW,19.81
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L1 Active Power,kW,15.35
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,N Current (RMS),A,75.3
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.3
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.9
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
581998,White Horse Carmarthen,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.07
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L2 Active Power,kW,20.2
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L1 Active Power,kW,17.05
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,N Current (RMS),A,68.4
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,133.7
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,85.4
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
581998,White Horse Carmarthen,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L3 Active Power,kW,30.63
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L2 Active Power,kW,22.54
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.28
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,N Current (RMS),A,57.3
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,93.7
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.8
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
581998,White Horse Carmarthen,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.0
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L3 Active Power,kW,27.43
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L2 Active Power,kW,23.6
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.05
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,N Current (RMS),A,54.8
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.7
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,99.6
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
581998,White Horse Carmarthen,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L3 Active Power,kW,30.09
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L2 Active Power,kW,22.42
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L1 Active Power,kW,20.99
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,N Current (RMS),A,50.6
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,124.8
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,93.9
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.9
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
581998,White Horse Carmarthen,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.72
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L2 Active Power,kW,23.12
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L1 Active Power,kW,19.87
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,N Current (RMS),A,56.8
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.7
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,97.5
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
