Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
581998,White Horse Carmarthen,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L3 Active Power,kW,31.72
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L2 Active Power,kW,23.23
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.37
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,N Current (RMS),A,57.7
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.9
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,97.6
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.7
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
581998,White Horse Carmarthen,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.76
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L3 Active Power,kW,30.81
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L2 Active Power,kW,25.41
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L1 Active Power,kW,22.35
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,N Current (RMS),A,52.6
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,128.0
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,107.0
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.0
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
581998,White Horse Carmarthen,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.39
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L3 Active Power,kW,32.88
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L2 Active Power,kW,28.1
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L1 Active Power,kW,23.15
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,N Current (RMS),A,53.4
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.2
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,117.9
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.7
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
581998,White Horse Carmarthen,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.29
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L3 Active Power,kW,29.47
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L2 Active Power,kW,25.21
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L1 Active Power,kW,23.72
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,N Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,123.8
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,106.6
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,100.2
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
581998,White Horse Carmarthen,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L3 Active Power,kW,29.12
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L2 Active Power,kW,24.04
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L1 Active Power,kW,25.66
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,N Current (RMS),A,43.4
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,122.3
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,101.5
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.7
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
581998,White Horse Carmarthen,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.74
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L2 Active Power,kW,24.77
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L1 Active Power,kW,23.37
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,N Current (RMS),A,47.4
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,129.3
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,104.1
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.6
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
581998,White Horse Carmarthen,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L3 Active Power,kW,35.2
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L2 Active Power,kW,27.05
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L1 Active Power,kW,19.46
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,N Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.5
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,114.5
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
