Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
581998,White Horse Carmarthen,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L3 Active Power,kW,36.28
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L2 Active Power,kW,32.06
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.71
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,N Current (RMS),A,70.1
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,153.7
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,134.9
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.4
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.94
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
581998,White Horse Carmarthen,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.26
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L3 Active Power,kW,29.11
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L2 Active Power,kW,36.87
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L1 Active Power,kW,24.88
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,N Current (RMS),A,57.4
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,122.7
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,155.1
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.8
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
581998,White Horse Carmarthen,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L3 Active Power,kW,30.81
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L2 Active Power,kW,35.62
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L1 Active Power,kW,29.64
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,N Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,129.0
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,148.8
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,124.8
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
581998,White Horse Carmarthen,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.19
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L3 Active Power,kW,35.42
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L2 Active Power,kW,35.41
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L1 Active Power,kW,29.5
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,N Current (RMS),A,58.0
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.2
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,147.4
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,124.8
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.17
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
581998,White Horse Carmarthen,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.07
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.56
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L2 Active Power,kW,33.88
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L1 Active Power,kW,30.12
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,N Current (RMS),A,43.9
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.4
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,141.3
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,127.0
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
581998,White Horse Carmarthen,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.62
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L3 Active Power,kW,32.41
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L2 Active Power,kW,32.89
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L1 Active Power,kW,29.99
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,N Current (RMS),A,42.8
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.7
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,137.9
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,126.3
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
