Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.48
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
581998,White Horse Carmarthen,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.46
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L3 Active Power,kW,34.82
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L2 Active Power,kW,34.57
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L1 Active Power,kW,28.23
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,N Current (RMS),A,46.9
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,146.2
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,145.1
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,119.8
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.82
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
581998,White Horse Carmarthen,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.81
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L3 Active Power,kW,35.11
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L2 Active Power,kW,31.96
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L1 Active Power,kW,26.43
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,N Current (RMS),A,52.9
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,146.3
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,133.8
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,110.9
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.65
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.13
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
581998,White Horse Carmarthen,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.66
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L3 Active Power,kW,35.92
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L2 Active Power,kW,31.46
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L1 Active Power,kW,34.94
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,N Current (RMS),A,48.1
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.6
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,130.0
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,144.6
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.67
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
581998,White Horse Carmarthen,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.57
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L3 Active Power,kW,36.53
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L2 Active Power,kW,34.08
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L1 Active Power,kW,28.8
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,N Current (RMS),A,51.7
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.1
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.9
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,119.9
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.73
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
581998,White Horse Carmarthen,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.51
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L3 Active Power,kW,39.78
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L2 Active Power,kW,40.34
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L1 Active Power,kW,35.52
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,N Current (RMS),A,46.8
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,164.0
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,167.0
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,148.4
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.52
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.23
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.53
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
581998,White Horse Carmarthen,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.79
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L3 Active Power,kW,43.44
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L2 Active Power,kW,41.06
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L1 Active Power,kW,39.62
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,N Current (RMS),A,46.2
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,180.0
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,169.7
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,165.2
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.86
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.57
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.99
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
581998,White Horse Carmarthen,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.79
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L3 Active Power,kW,40.12
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L2 Active Power,kW,44.55
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L1 Active Power,kW,30.04
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,N Current (RMS),A,69.3
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,168.1
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,184.6
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,126.0
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
