Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.38
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.81
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.4
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.02
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
581998,White Horse Carmarthen,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.78
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L3 Active Power,kW,36.19
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L2 Active Power,kW,38.35
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L1 Active Power,kW,27.1
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,N Current (RMS),A,62.1
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,150.7
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,160.5
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,113.6
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.47
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
581998,White Horse Carmarthen,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.28
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L3 Active Power,kW,39.24
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L2 Active Power,kW,36.21
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L1 Active Power,kW,22.85
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,N Current (RMS),A,72.5
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,163.2
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,150.2
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,96.6
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.71
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.13
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
581998,White Horse Carmarthen,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L3 Active Power,kW,28.79
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L2 Active Power,kW,32.78
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L1 Active Power,kW,23.37
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,N Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,121.7
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,135.9
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.7
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.37
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.54
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
581998,White Horse Carmarthen,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.36
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L3 Active Power,kW,29.57
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L2 Active Power,kW,36.67
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.3
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,N Current (RMS),A,74.1
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,124.1
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,153.0
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.5
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.75
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
581998,White Horse Carmarthen,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L3 Active Power,kW,32.7
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L2 Active Power,kW,33.0
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L1 Active Power,kW,15.04
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,N Current (RMS),A,79.8
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.3
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,64.8
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.62
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
581998,White Horse Carmarthen,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L3 Active Power,kW,35.87
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L2 Active Power,kW,30.73
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L1 Active Power,kW,15.15
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,N Current (RMS),A,87.5
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,150.2
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,128.4
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.3
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
