Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.29
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.97
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
581998,White Horse Carmarthen,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.33
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L3 Active Power,kW,39.9
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L2 Active Power,kW,32.62
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L1 Active Power,kW,13.96
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,N Current (RMS),A,109.1
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,166.6
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,137.2
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.4
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.95
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.42
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
581998,White Horse Carmarthen,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.81
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L3 Active Power,kW,38.36
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L2 Active Power,kW,33.83
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.33
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,N Current (RMS),A,92.7
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,160.3
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,141.8
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,74.3
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.33
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.28
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
581998,White Horse Carmarthen,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.47
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L3 Active Power,kW,42.45
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L2 Active Power,kW,32.16
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L1 Active Power,kW,21.9
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,N Current (RMS),A,88.3
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,177.1
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.2
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.5
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.1
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
581998,White Horse Carmarthen,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.56
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L3 Active Power,kW,40.24
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L2 Active Power,kW,28.52
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L1 Active Power,kW,24.63
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,N Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,168.2
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,120.2
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,104.3
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.77
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
581998,White Horse Carmarthen,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.39
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L3 Active Power,kW,36.64
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L2 Active Power,kW,32.65
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L1 Active Power,kW,27.21
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,N Current (RMS),A,54.1
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.8
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,137.3
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,114.8
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.95
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.25
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
581998,White Horse Carmarthen,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.12
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.57
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L3 Active Power,kW,36.94
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L2 Active Power,kW,34.23
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.94
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,N Current (RMS),A,54.8
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,153.1
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,143.5
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,110.2
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.78
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.8
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
581998,White Horse Carmarthen,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.29
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.25
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L3 Active Power,kW,37.48
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L2 Active Power,kW,43.89
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L1 Active Power,kW,24.94
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,N Current (RMS),A,70.0
