Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,155.6
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,183.0
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.9
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.57
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.89
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
581998,White Horse Carmarthen,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.46
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L3 Active Power,kW,36.84
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L2 Active Power,kW,42.34
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L1 Active Power,kW,23.09
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,N Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,153.4
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,178.6
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.8
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.38
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.45
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.6
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
581998,White Horse Carmarthen,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.22
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L3 Active Power,kW,33.33
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L2 Active Power,kW,41.07
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L1 Active Power,kW,24.3
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,N Current (RMS),A,61.1
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,138.7
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,171.1
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,103.5
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.38
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.23
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.96
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
581998,White Horse Carmarthen,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.11
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.87
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L2 Active Power,kW,37.69
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.19
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,N Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,128.2
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,158.2
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.13
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.08
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
581998,White Horse Carmarthen,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.12
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L3 Active Power,kW,31.57
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L2 Active Power,kW,43.0
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.9
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,N Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.0
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,178.3
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.7
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.14
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
581998,White Horse Carmarthen,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.96
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L3 Active Power,kW,31.32
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L2 Active Power,kW,48.81
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.59
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,N Current (RMS),A,118.8
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,130.0
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,203.0
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,54.3
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.31
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
581998,White Horse Carmarthen,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.93
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L3 Active Power,kW,31.01
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L2 Active Power,kW,49.01
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L1 Active Power,kW,11.35
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,N Current (RMS),A,124.0
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,128.9
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,203.5
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,49.2
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.48
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
