Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.71
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.71
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
581998,White Horse Carmarthen,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.61
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L3 Active Power,kW,24.17
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L2 Active Power,kW,44.68
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.38
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,N Current (RMS),A,103.1
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,101.0
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,185.7
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,62.0
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.46
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.37
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
581998,White Horse Carmarthen,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L3 Active Power,kW,22.54
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L2 Active Power,kW,43.35
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L1 Active Power,kW,13.78
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,N Current (RMS),A,102.5
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,94.2
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,180.8
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,59.5
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.45
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
581998,White Horse Carmarthen,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.22
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L3 Active Power,kW,23.55
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L2 Active Power,kW,44.5
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.6
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,N Current (RMS),A,98.3
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,99.3
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,187.1
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.4
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.46
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.29
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
581998,White Horse Carmarthen,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.8
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L3 Active Power,kW,24.46
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L2 Active Power,kW,41.43
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L1 Active Power,kW,15.35
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,N Current (RMS),A,91.0
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,102.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,174.3
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.0
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.85
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
581998,White Horse Carmarthen,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.59
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L3 Active Power,kW,25.95
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L2 Active Power,kW,39.93
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L1 Active Power,kW,15.41
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,N Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.2
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,168.1
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.39
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.05
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
581998,White Horse Carmarthen,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L3 Active Power,kW,26.01
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L2 Active Power,kW,42.69
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L1 Active Power,kW,15.49
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,N Current (RMS),A,90.5
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.2
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,179.3
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.42
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
581998,White Horse Carmarthen,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.27
