Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L3 Active Power,kW,29.15
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L2 Active Power,kW,37.99
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L1 Active Power,kW,15.24
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,N Current (RMS),A,74.8
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,122.3
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,159.5
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
581998,White Horse Carmarthen,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.6
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L3 Active Power,kW,22.78
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L2 Active Power,kW,48.14
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L1 Active Power,kW,15.94
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,N Current (RMS),A,111.6
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,96.3
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,203.0
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.51
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.89
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
581998,White Horse Carmarthen,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L3 Active Power,kW,21.99
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L2 Active Power,kW,41.13
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L1 Active Power,kW,13.87
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,N Current (RMS),A,92.1
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,172.8
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,61.2
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.68
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
581998,White Horse Carmarthen,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L3 Active Power,kW,27.1
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L2 Active Power,kW,40.0
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L1 Active Power,kW,14.62
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,N Current (RMS),A,84.3
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,114.0
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,167.5
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.2
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.4
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
581998,White Horse Carmarthen,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.7
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L3 Active Power,kW,34.27
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L2 Active Power,kW,42.54
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.41
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,N Current (RMS),A,100.7
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,143.1
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,177.9
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,58.6
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.81
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
581998,White Horse Carmarthen,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.95
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L3 Active Power,kW,32.93
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L2 Active Power,kW,42.77
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L1 Active Power,kW,12.47
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,N Current (RMS),A,105.6
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.0
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,178.7
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,55.4
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.79
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
581998,White Horse Carmarthen,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.93
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.33
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.39
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L3 Active Power,kW,36.73
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L2 Active Power,kW,42.28
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L1 Active Power,kW,13.45
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,N Current (RMS),A,102.2
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,153.4
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,176.9
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,58.5
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.39
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.46
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
