Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.15
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
581998,White Horse Carmarthen,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.56
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.88
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L3 Active Power,kW,36.74
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L2 Active Power,kW,52.49
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.52
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,N Current (RMS),A,134.0
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,153.6
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,220.0
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,56.7
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.5
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.89
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
581998,White Horse Carmarthen,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.53
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.9
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L3 Active Power,kW,38.19
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L2 Active Power,kW,46.33
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L1 Active Power,kW,16.32
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,N Current (RMS),A,106.8
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,160.3
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,195.5
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.3
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.44
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.14
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
581998,White Horse Carmarthen,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.19
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L3 Active Power,kW,34.74
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L2 Active Power,kW,43.07
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L1 Active Power,kW,14.02
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,N Current (RMS),A,100.8
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,146.9
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,182.5
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,62.1
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
581998,White Horse Carmarthen,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.23
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.88
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L2 Active Power,kW,44.27
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.09
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,N Current (RMS),A,106.0
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,139.5
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,188.1
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,58.7
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.59
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
581998,White Horse Carmarthen,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.88
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L3 Active Power,kW,28.0
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L2 Active Power,kW,43.09
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L1 Active Power,kW,10.87
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,N Current (RMS),A,109.8
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,119.0
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,183.3
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,49.5
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.44
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.56
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
581998,White Horse Carmarthen,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.0
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L3 Active Power,kW,25.72
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L2 Active Power,kW,46.32
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L1 Active Power,kW,11.01
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,N Current (RMS),A,121.3
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,110.5
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,196.9
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,50.1
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.49
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.65
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
