Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
581998,White Horse Carmarthen,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.34
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L3 Active Power,kW,25.72
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L2 Active Power,kW,47.19
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.35
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,N Current (RMS),A,118.8
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.7
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,199.9
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,55.9
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.51
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.94
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
581998,White Horse Carmarthen,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.33
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L3 Active Power,kW,26.7
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L2 Active Power,kW,48.75
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L1 Active Power,kW,12.24
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,N Current (RMS),A,124.2
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.5
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,206.0
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,55.6
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.52
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.54
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
581998,White Horse Carmarthen,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.79
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L3 Active Power,kW,27.17
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L2 Active Power,kW,49.69
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.22
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,N Current (RMS),A,127.7
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,211.1
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,55.0
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.52
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.58
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
581998,White Horse Carmarthen,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.02
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.55
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L3 Active Power,kW,25.48
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L2 Active Power,kW,45.82
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L1 Active Power,kW,11.01
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,N Current (RMS),A,119.2
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.0
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,194.0
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,50.5
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.43
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
581998,White Horse Carmarthen,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.58
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L3 Active Power,kW,24.8
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L2 Active Power,kW,48.89
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L1 Active Power,kW,9.49
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,N Current (RMS),A,135.4
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,105.2
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,206.7
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,44.0
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.51
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.72
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
581998,White Horse Carmarthen,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.55
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L3 Active Power,kW,24.64
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L2 Active Power,kW,50.82
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L1 Active Power,kW,8.5
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,N Current (RMS),A,142.5
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,104.5
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,214.5
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,39.8
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.54
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.36
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.87
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
581998,White Horse Carmarthen,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.61
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.43
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L3 Active Power,kW,23.55
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L2 Active Power,kW,43.72
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L1 Active Power,kW,11.16
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,N Current (RMS),A,114.0
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,99.4
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,184.3
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,50.4
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
