Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.18
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
581998,White Horse Carmarthen,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.78
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.43
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L3 Active Power,kW,23.63
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L2 Active Power,kW,47.7
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L1 Active Power,kW,9.62
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,N Current (RMS),A,132.7
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,99.6
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,201.0
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.52
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.9
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.99
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
581998,White Horse Carmarthen,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.39
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.38
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L3 Active Power,kW,25.78
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L2 Active Power,kW,51.68
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L1 Active Power,kW,13.99
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,N Current (RMS),A,132.4
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.6
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,218.2
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.56
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.01
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.45
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
581998,White Horse Carmarthen,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.91
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.46
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L3 Active Power,kW,28.79
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L2 Active Power,kW,52.6
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L1 Active Power,kW,18.79
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,N Current (RMS),A,121.8
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,121.7
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,222.2
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.6
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.56
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.78
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
581998,White Horse Carmarthen,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.12
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.58
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L3 Active Power,kW,27.93
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L2 Active Power,kW,50.45
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L1 Active Power,kW,26.0
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,N Current (RMS),A,100.1
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.5
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,213.0
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,113.3
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.16
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.53
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.9
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
581998,White Horse Carmarthen,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.54
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.88
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L3 Active Power,kW,29.66
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L2 Active Power,kW,54.55
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.16
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,N Current (RMS),A,129.7
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.3
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,231.1
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.7
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.57
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.48
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
581998,White Horse Carmarthen,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.4
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L3 Active Power,kW,26.53
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L2 Active Power,kW,49.67
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L1 Active Power,kW,17.77
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,N Current (RMS),A,109.9
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,112.4
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,209.7
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.2
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.52
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
