Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.89
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
581998,White Horse Carmarthen,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.8
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L3 Active Power,kW,25.28
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L2 Active Power,kW,44.83
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.56
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,N Current (RMS),A,95.3
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,106.8
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,190.0
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.3
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.59
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
581998,White Horse Carmarthen,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.88
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L3 Active Power,kW,26.47
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L2 Active Power,kW,45.26
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.15
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,N Current (RMS),A,92.0
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,111.5
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,190.1
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.6
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.25
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
581998,White Horse Carmarthen,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.13
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L3 Active Power,kW,26.07
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L2 Active Power,kW,43.89
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.21
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,N Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.8
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,182.8
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.7
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.46
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
581998,White Horse Carmarthen,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.75
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L3 Active Power,kW,29.06
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L2 Active Power,kW,49.2
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.21
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,N Current (RMS),A,111.5
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,123.7
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,206.6
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.4
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.51
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.4
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
581998,White Horse Carmarthen,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.66
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.56
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L2 Active Power,kW,47.0
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.13
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,N Current (RMS),A,94.6
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,196.7
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.7
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.53
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
581998,White Horse Carmarthen,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.72
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.1
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L3 Active Power,kW,28.64
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L2 Active Power,kW,45.85
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L1 Active Power,kW,15.69
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,N Current (RMS),A,99.7
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,120.5
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,191.9
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,67.6
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
581998,White Horse Carmarthen,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.58
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L3 Active Power,kW,25.99
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L2 Active Power,kW,47.24
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.73
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,N Current (RMS),A,100.0
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.7
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,197.9
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.49
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
