Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.35
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
581998,White Horse Carmarthen,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.34
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L3 Active Power,kW,29.43
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L2 Active Power,kW,44.41
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L1 Active Power,kW,16.96
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,N Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,123.3
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,185.4
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.44
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
581998,White Horse Carmarthen,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.8
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L2 Active Power,kW,40.0
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.5
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,N Current (RMS),A,53.3
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.4
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,166.6
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,110.1
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.37
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.91
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
581998,White Horse Carmarthen,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L3 Active Power,kW,34.25
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L2 Active Power,kW,36.34
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L1 Active Power,kW,23.22
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,N Current (RMS),A,46.9
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,143.5
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,153.0
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.3
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.75
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
581998,White Horse Carmarthen,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L3 Active Power,kW,34.55
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L2 Active Power,kW,25.72
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.29
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,N Current (RMS),A,61.4
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,145.4
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,108.3
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
581998,White Horse Carmarthen,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L3 Active Power,kW,34.37
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L2 Active Power,kW,29.47
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L1 Active Power,kW,15.5
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,N Current (RMS),A,73.5
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,145.7
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,123.3
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.33
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
581998,White Horse Carmarthen,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L3 Active Power,kW,31.7
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L2 Active Power,kW,25.86
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.08
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,N Current (RMS),A,51.7
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,133.1
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,108.8
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.9
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
