Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
581998,White Horse Carmarthen,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L3 Active Power,kW,31.25
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L2 Active Power,kW,22.9
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L1 Active Power,kW,15.3
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,N Current (RMS),A,61.8
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.2
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,96.1
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.2
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
581998,White Horse Carmarthen,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L3 Active Power,kW,31.59
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L2 Active Power,kW,21.39
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L1 Active Power,kW,17.35
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,N Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.9
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,91.1
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
581998,White Horse Carmarthen,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L3 Active Power,kW,30.94
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L2 Active Power,kW,19.45
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L1 Active Power,kW,15.72
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,N Current (RMS),A,64.0
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,129.5
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,82.7
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
581998,White Horse Carmarthen,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.55
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L2 Active Power,kW,20.77
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.92
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,N Current (RMS),A,69.5
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.0
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,88.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
581998,White Horse Carmarthen,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L3 Active Power,kW,32.42
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L2 Active Power,kW,19.7
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.71
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,N Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.9
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,84.1
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.9
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
581998,White Horse Carmarthen,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L3 Active Power,kW,33.06
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L2 Active Power,kW,16.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.77
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,N Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,140.6
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.4
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.6
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
581998,White Horse Carmarthen,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L3 Active Power,kW,35.68
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.84
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L1 Active Power,kW,22.78
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,N Current (RMS),A,78.0
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.4
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.3
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
