Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
581998,White Horse Carmarthen,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L3 Active Power,kW,30.1
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.2
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L1 Active Power,kW,27.41
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,N Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.3
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.5
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,117.4
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
581998,White Horse Carmarthen,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L3 Active Power,kW,24.88
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L2 Active Power,kW,20.25
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L1 Active Power,kW,27.14
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,N Current (RMS),A,42.3
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,105.4
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,87.2
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,115.2
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
581998,White Horse Carmarthen,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L3 Active Power,kW,26.88
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.04
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L1 Active Power,kW,28.71
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,N Current (RMS),A,56.8
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,114.0
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.7
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,121.3
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
581998,White Horse Carmarthen,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L3 Active Power,kW,27.76
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L2 Active Power,kW,15.93
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L1 Active Power,kW,24.14
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,N Current (RMS),A,57.5
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.8
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.2
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,101.6
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
581998,White Horse Carmarthen,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L3 Active Power,kW,21.27
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L2 Active Power,kW,15.54
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.09
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,N Current (RMS),A,39.5
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,90.1
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.5
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
581998,White Horse Carmarthen,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L3 Active Power,kW,21.08
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.42
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L1 Active Power,kW,20.74
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,N Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,89.6
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.6
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
