Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
581998,White Horse Carmarthen,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L3 Active Power,kW,20.92
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L2 Active Power,kW,19.08
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.43
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,N Current (RMS),A,28.7
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,81.3
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.9
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
581998,White Horse Carmarthen,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.89
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.08
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.56
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,N Current (RMS),A,31.2
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.5
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
581998,White Horse Carmarthen,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.42
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L3 Active Power,kW,16.62
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.82
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L1 Active Power,kW,22.89
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,N Current (RMS),A,38.0
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,67.9
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.4
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L3 Active Power,kW,18.19
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L2 Active Power,kW,15.42
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.82
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,N Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.0
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.4
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
581998,White Horse Carmarthen,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L3 Active Power,kW,17.94
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L2 Active Power,kW,13.68
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L1 Active Power,kW,16.46
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,N Current (RMS),A,30.3
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.5
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.3
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.3
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
581998,White Horse Carmarthen,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.22
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L2 Active Power,kW,15.86
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.47
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,N Current (RMS),A,26.1
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,76.4
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,67.2
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
581998,White Horse Carmarthen,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L3 Active Power,kW,17.33
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.39
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L1 Active Power,kW,18.62
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,N Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.2
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.8
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.9
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
