Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
581998,White Horse Carmarthen,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.98
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L2 Active Power,kW,13.65
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.3
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,N Current (RMS),A,30.0
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.0
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.7
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.0
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
581998,White Horse Carmarthen,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L3 Active Power,kW,18.25
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L2 Active Power,kW,17.14
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.61
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,N Current (RMS),A,25.4
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.1
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.4
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
581998,White Horse Carmarthen,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.04
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L3 Active Power,kW,18.25
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.51
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.9
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,N Current (RMS),A,27.1
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.1
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.9
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
581998,White Horse Carmarthen,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L3 Active Power,kW,18.61
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.77
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.41
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,N Current (RMS),A,34.1
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.6
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,62.9
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
581998,White Horse Carmarthen,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.71
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L2 Active Power,kW,12.91
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L1 Active Power,kW,22.61
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,N Current (RMS),A,43.8
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.8
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,56.2
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.3
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
581998,White Horse Carmarthen,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L3 Active Power,kW,17.57
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.98
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.0
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.8
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
