Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
581998,White Horse Carmarthen,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L3 Active Power,kW,17.72
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.89
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.35
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,N Current (RMS),A,27.3
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,74.7
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.7
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.6
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
581998,White Horse Carmarthen,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L3 Active Power,kW,18.69
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.81
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L1 Active Power,kW,20.86
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,N Current (RMS),A,29.3
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.6
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.9
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
581998,White Horse Carmarthen,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L3 Active Power,kW,17.85
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L2 Active Power,kW,15.1
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L1 Active Power,kW,21.61
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,N Current (RMS),A,34.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.9
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.2
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
581998,White Horse Carmarthen,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L3 Active Power,kW,16.88
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.9
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.96
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,N Current (RMS),A,38.7
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,71.4
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,96.7
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
581998,White Horse Carmarthen,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.02
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L3 Active Power,kW,16.74
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.24
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L1 Active Power,kW,23.34
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,N Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,70.9
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.4
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.6
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
581998,White Horse Carmarthen,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L3 Active Power,kW,17.93
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.21
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.35
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,N Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.8
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,106.8
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
581998,White Horse Carmarthen,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.16
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L2 Active Power,kW,16.19
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L1 Active Power,kW,25.9
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,N Current (RMS),A,44.4
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,76.7
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.4
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.9
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
