Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
581998,White Horse Carmarthen,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L3 Active Power,kW,18.67
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.3
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L1 Active Power,kW,24.94
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,N Current (RMS),A,45.4
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.6
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.5
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.1
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
581998,White Horse Carmarthen,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.18
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L3 Active Power,kW,19.75
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.93
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L1 Active Power,kW,27.56
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,N Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.4
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.8
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,116.3
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
581998,White Horse Carmarthen,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L3 Active Power,kW,19.34
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.28
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L1 Active Power,kW,31.22
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,N Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,81.2
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.6
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,131.7
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
581998,White Horse Carmarthen,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L3 Active Power,kW,19.09
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.79
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L1 Active Power,kW,30.03
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,N Current (RMS),A,54.6
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.0
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.4
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,125.7
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
581998,White Horse Carmarthen,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L3 Active Power,kW,19.58
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.78
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L1 Active Power,kW,30.99
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,N Current (RMS),A,55.2
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,82.3
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.1
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,130.1
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
581998,White Horse Carmarthen,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L3 Active Power,kW,19.44
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.48
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L1 Active Power,kW,31.58
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,N Current (RMS),A,58.6
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,82.4
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.4
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,133.4
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
